Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
353023,Meadow Drive,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.2
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,18.1
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.67
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.91
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353023,Meadow Drive,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.31
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,64.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,18.2
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
353023,Meadow Drive,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,71.5
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,18.3
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,70.5
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,18.4
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.62
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
353023,Meadow Drive,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,67.7
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,18.5
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.17
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.1
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,87.8
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
