Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.98
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
353023,Meadow Drive,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.69
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,18.6
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.71
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
353023,Meadow Drive,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,18.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.59
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353023,Meadow Drive,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.81
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,79.5
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,18.8
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.46
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.44
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,96.8
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.96
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
353023,Meadow Drive,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.15
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,113.4
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,18.9
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,39.89
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.82
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,118.2
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.13
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.18
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.7
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
353023,Meadow Drive,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.81
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,117.7
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,19.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.28
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
353023,Meadow Drive,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.8
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,107.9
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.3
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,19.1
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,39.38
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
353023,Meadow Drive,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
