Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.37
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.05
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,115.6
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.8
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.51
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.42
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
353023,Meadow Drive,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,95.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,19.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.54
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.5
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.35
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
353023,Meadow Drive,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,19.3
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
353023,Meadow Drive,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,19.4
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.7
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,19.5
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
353023,Meadow Drive,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.05
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.84
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
353023,Meadow Drive,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.78
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.46
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
