Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
353023,Meadow Drive,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.08
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.66
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
353023,Meadow Drive,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.45
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.92
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.41
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353023,Meadow Drive,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.92
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.81
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.29
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.75
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.97
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.65
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.46
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.29
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.6
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353023,Meadow Drive,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
