Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.37
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
353023,Meadow Drive,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.57
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.45
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,35.59
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
353023,Meadow Drive,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.96
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.41
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353023,Meadow Drive,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.42
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.72
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.92
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.51
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,43.05
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.42
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.7
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
353023,Meadow Drive,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.05
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.19
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.11
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.77
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
353023,Meadow Drive,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.93
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.42
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.02
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.77
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
353023,Meadow Drive,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.08
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.48
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.13
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
353023,Meadow Drive,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,50.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
