Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.95
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
353023,Meadow Drive,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.12
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.91
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
353023,Meadow Drive,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.03
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.89
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.26
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.08
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
353023,Meadow Drive,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.04
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.26
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
353023,Meadow Drive,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
353023,Meadow Drive,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.09
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.77
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
353023,Meadow Drive,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.23
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,55.5
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.86
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.27
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.98
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
353023,Meadow Drive,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.79
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.39
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.36
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
353023,Meadow Drive,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.31
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.46
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.35
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.48
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.33
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.79
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.18
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.54
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.92
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.42
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
353023,Meadow Drive,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.21
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
