Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.33
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.75
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.12
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,81.9
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.3
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.33
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.58
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.39
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
353023,Meadow Drive,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.88
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.06
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.64
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.3
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.46
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.4
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,62.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.52
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.72
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.35
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
353023,Meadow Drive,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.7
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.91
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
353023,Meadow Drive,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.8
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.92
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.22
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.11
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.56
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.4
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.99
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
353023,Meadow Drive,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.99
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.55
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.56
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.2
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.93
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.7
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,48.0
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.19
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.62
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,58.09
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.23
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
353023,Meadow Drive,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.86
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,58.0
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.91
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.48
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.12
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.71
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,56.36
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.95
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.37
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
353023,Meadow Drive,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.04
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.77
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.89
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.46
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.7
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.43
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.59
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.14
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.27
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.33
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.74
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.99
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
353023,Meadow Drive,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.97
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.85
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.29
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.7
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,59.9
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.8
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.74
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.15
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,62.26
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.94
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.46
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
353023,Meadow Drive,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.13
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.21
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.98
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.9
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.48
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.52
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.72
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
