Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.11
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.05
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
353023,Meadow Drive,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.8
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.36
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.73
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.3
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,230.84
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.28
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,62.1
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.76
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.32
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
353023,Meadow Drive,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.14
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.46
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.34
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.75
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.13
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.13
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
353023,Meadow Drive,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.15
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.55
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,113.7
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,177.7
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.8
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.24
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.41
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.05
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.64
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
353023,Meadow Drive,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.44
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.94
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.67
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.76
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,88.4
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.29
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.22
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.77
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.99
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.07
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
353023,Meadow Drive,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.05
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,50.85
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
353023,Meadow Drive,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.24
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.14
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.56
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.66
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.03
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.33
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.55
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
353023,Meadow Drive,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.05
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.98
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.59
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.87
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
353023,Meadow Drive,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
