Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.9
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
353023,Meadow Drive,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.9
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.35
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.51
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.45
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.16
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.43
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.82
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
353023,Meadow Drive,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.66
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.48
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.14
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.04
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.07
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.32
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.9
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.16
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.35
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
353023,Meadow Drive,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.47
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.47
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
353023,Meadow Drive,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.8
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.68
