Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.75
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.68
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
353023,Meadow Drive,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.35
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.62
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
353023,Meadow Drive,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.71
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.29
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
353023,Meadow Drive,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.75
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,53.4
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.26
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.82
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.56
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.13
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.99
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
353023,Meadow Drive,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.32
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.2
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.13
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.9
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.64
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
353023,Meadow Drive,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.93
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.67
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.01
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
