Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.39
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
353023,Meadow Drive,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
353023,Meadow Drive,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,58.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.57
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.07
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.56
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.15
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.61
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.81
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.87
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.51
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
353023,Meadow Drive,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.25
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.83
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.42
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.19
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
353023,Meadow Drive,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.01
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,42.2
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.38
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.86
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
353023,Meadow Drive,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
