Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.63
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.26
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.37
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
353023,Meadow Drive,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.74
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.85
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.33
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.03
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.56
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.31
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.87
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
353023,Meadow Drive,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.82
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.42
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
353023,Meadow Drive,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.19
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
