Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.36
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.11
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.37
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353023,Meadow Drive,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.28
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.93
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.26
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.35
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.13
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.39
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
353023,Meadow Drive,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.56
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.06
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
353023,Meadow Drive,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.54
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.43
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.84
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.26
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.05
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.34
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
353023,Meadow Drive,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.21
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.01
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.71
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.06
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
353023,Meadow Drive,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,8.1
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.67
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.6
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
353023,Meadow Drive,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
