Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.89
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.05
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
353023,Meadow Drive,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,69.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.38
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,41.5
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.7
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
353023,Meadow Drive,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.63
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.46
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.24
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
353023,Meadow Drive,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.41
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.19
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
353023,Meadow Drive,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.96
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.11
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.86
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.42
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.36
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.44
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.78
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.98
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353023,Meadow Drive,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.59
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.69
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,94.2
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.59
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
353023,Meadow Drive,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
