Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.31
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.34
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
353023,Meadow Drive,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.85
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.92
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.85
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
353023,Meadow Drive,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.91
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.61
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.16
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,33.47
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.03
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.84
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
353023,Meadow Drive,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.26
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.25
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.49
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,35.51
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353023,Meadow Drive,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.5
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.01
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.21
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353023,Meadow Drive,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,77.4
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.68
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
353023,Meadow Drive,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,97.6
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.0
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.71
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
353023,Meadow Drive,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.08
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,93.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.4
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353023,Meadow Drive,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.34
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,82.2
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.19
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.79
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.5
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
353023,Meadow Drive,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
