Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353023,Meadow Drive,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.35
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.37
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.76
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.71
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.86
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.48
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,64.9
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.97
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.06
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
353023,Meadow Drive,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.05
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
