Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.1
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.35
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.08
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.39
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,93.8
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.87
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.24
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.89
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.12
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.9
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.13
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
353023,Meadow Drive,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.15
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,93.8
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
353023,Meadow Drive,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.39
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.26
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,84.6
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.7
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
353023,Meadow Drive,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.81
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,91.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.63
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.24
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
353023,Meadow Drive,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,91.8
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.37
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353023,Meadow Drive,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
