Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.1
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,92.7
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.05
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.11
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,100.4
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
353023,Meadow Drive,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.01
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,100.0
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
353023,Meadow Drive,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.52
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,97.4
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
353023,Meadow Drive,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,96.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.43
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
353023,Meadow Drive,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.1
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,114.6
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.53
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.43
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,115.6
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.3
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
353023,Meadow Drive,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.74
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,118.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.94
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.8
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
353023,Meadow Drive,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.41
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,110.1
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
