Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.59
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.57
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
353023,Meadow Drive,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.83
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.99
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,107.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.05
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.79
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.66
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
353023,Meadow Drive,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.02
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.4
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,106.8
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
353023,Meadow Drive,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.77
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,114.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.8
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.05
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
353023,Meadow Drive,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.12
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,116.3
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
353023,Meadow Drive,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.87
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.57
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,103.8
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.3
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.15
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,17.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
353023,Meadow Drive,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.42
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,99.2
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.2
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,38.61
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
353023,Meadow Drive,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.04
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,126.2
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.7
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.22
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
353023,Meadow Drive,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.5
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,116.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.3
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
353023,Meadow Drive,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
