Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,88.3
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.4
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.17
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
353023,Meadow Drive,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.78
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.19
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.5
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.15
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
353023,Meadow Drive,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.55
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.6
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.12
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.99
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
353023,Meadow Drive,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.85
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.7
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.43
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.25
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.04
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353023,Meadow Drive,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.92
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.69
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.05
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
353023,Meadow Drive,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.09
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,15.5
