Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
353023,Meadow Drive,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.5
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.86
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.58
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
353023,Meadow Drive,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.95
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.4
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.59
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
353023,Meadow Drive,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
353023,Meadow Drive,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
353023,Meadow Drive,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.13
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.29
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.68
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.81
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.32
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
353023,Meadow Drive,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.81
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.32
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.61
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.66
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.26
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.99
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
353023,Meadow Drive,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.58
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
