Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.85
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.99
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.21
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.07
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
353023,Meadow Drive,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.89
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.57
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.19
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.63
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.71
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
353023,Meadow Drive,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,38.5
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.81
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
353023,Meadow Drive,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,46.7
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.24
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.12
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.14
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
353023,Meadow Drive,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.69
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.36
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,79.2
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.0
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.95
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.17
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.09
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
353023,Meadow Drive,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.52
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.78
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
353023,Meadow Drive,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.57
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.99
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.47
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
353023,Meadow Drive,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.49
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.68
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
353023,Meadow Drive,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,43.6
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
