Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
353023,Meadow Drive,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.25
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.17
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.79
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
353023,Meadow Drive,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.54
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.36
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.93
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.42
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.31
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
353023,Meadow Drive,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.64
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.12
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,49.8
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.92
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.8
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
353023,Meadow Drive,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.51
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.14
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.5
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.95
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.67
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.89
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
353023,Meadow Drive,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.5
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.91
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.95
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.6
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.78
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
353023,Meadow Drive,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.36
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.17
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.6
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.88
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.06
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
353023,Meadow Drive,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.54
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.12
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.37
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.77
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.57
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.79
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
353023,Meadow Drive,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.33
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.62
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.46
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.07
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.92
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
353023,Meadow Drive,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
