Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.63
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.24
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.36
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
353023,Meadow Drive,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.71
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.54
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.04
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.92
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.9
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.78
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.26
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
353023,Meadow Drive,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.21
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.46
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.45
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.51
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.4
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.89
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.47
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.26
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.25
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
353023,Meadow Drive,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.57
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.79
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.01
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
353023,Meadow Drive,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.46
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.92
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.95
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.27
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.55
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.15
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.64
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
353023,Meadow Drive,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.34
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.5
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.83
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,58.0
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.15
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.24
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.9
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.9
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
353023,Meadow Drive,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.92
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.13
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.83
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.5
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.31
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,69.6
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,119.3
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.36
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.06
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
353023,Meadow Drive,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.57
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.44
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.29
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.58
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,58.2
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.56
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.32
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.94
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.97
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.87
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.02
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.28
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.4
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
353023,Meadow Drive,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.3
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.07
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.2
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.18
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.93
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.98
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.98
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.84
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.11
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
