Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.23
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.08
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.09
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
353023,Meadow Drive,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.15
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.4
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.29
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.13
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.21
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.34
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.9
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
353023,Meadow Drive,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.42
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.01
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.05
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,140.8
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,50.68
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.03
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
353023,Meadow Drive,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.36
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.88
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.44
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.42
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,74.4
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,125.9
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.53
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.1
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.15
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
353023,Meadow Drive,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,42.6
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.56
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.82
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,56.2
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.33
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.24
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.65
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
353023,Meadow Drive,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.53
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.45
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.24
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.23
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.45
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.72
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
353023,Meadow Drive,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.92
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.77
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.58
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.66
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.72
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.47
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.65
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.64
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.53
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
353023,Meadow Drive,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.18
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
353023,Meadow Drive,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.27
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.06
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.8
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.66
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
353023,Meadow Drive,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
