Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.4
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.6
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.61
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.39
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.06
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.39
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353023,Meadow Drive,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,65.8
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.52
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
353023,Meadow Drive,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.8
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
353023,Meadow Drive,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.28
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.97
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.1
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.37
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.7
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.74
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,50.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
353023,Meadow Drive,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,46.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.49
