Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
353023,Meadow Drive,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,61.9
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.63
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
353023,Meadow Drive,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.46
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.12
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
353023,Meadow Drive,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.76
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.6
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.37
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
353023,Meadow Drive,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.17
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.41
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.39
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353023,Meadow Drive,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
353023,Meadow Drive,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.07
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,53.6
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.47
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353023,Meadow Drive,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.01
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.27
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
353023,Meadow Drive,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.09
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.43
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
