Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.02
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.6
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
353023,Meadow Drive,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.99
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.54
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,68.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.07
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.87
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.15
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.91
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.83
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.86
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
353023,Meadow Drive,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.73
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.94
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
353023,Meadow Drive,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.2
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.88
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.44
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.66
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.5
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.93
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.45
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.44
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
353023,Meadow Drive,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.61
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.64
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.1
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.23
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
