Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.73
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.92
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.51
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
353023,Meadow Drive,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.2
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.55
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
353023,Meadow Drive,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.53
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.11
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
353023,Meadow Drive,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.45
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.1
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,80.8
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.98
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
353023,Meadow Drive,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.42
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.69
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.23
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
353023,Meadow Drive,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.2
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
353023,Meadow Drive,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.02
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.51
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.46
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
353023,Meadow Drive,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
