Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.75
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.03
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.86
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.69
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.24
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
353023,Meadow Drive,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.66
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.3
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.03
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.34
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.17
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.75
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.05
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
353023,Meadow Drive,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.97
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,55.9
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.11
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.26
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.84
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
353023,Meadow Drive,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.81
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,60.1
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.32
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.87
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
353023,Meadow Drive,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.03
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,85.9
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.88
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.53
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
353023,Meadow Drive,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.28
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,76.4
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.6
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
353023,Meadow Drive,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
