Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.49
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.66
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.3
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,48.57
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
353023,Meadow Drive,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.17
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,84.8
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.93
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.14
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.08
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
353023,Meadow Drive,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.58
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.69
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.23
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.55
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.32
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
353023,Meadow Drive,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.8
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.5
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.47
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.67
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.46
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
353023,Meadow Drive,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.66
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.0
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.51
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.2
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.12
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
353023,Meadow Drive,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.64
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.76
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,76.7
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.85
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.64
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
353023,Meadow Drive,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.39
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,96.9
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.64
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
353023,Meadow Drive,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,80.0
