Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.36
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.73
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
353023,Meadow Drive,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,61.1
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.73
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
353023,Meadow Drive,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.96
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,51.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.77
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
353023,Meadow Drive,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.2
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.67
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
353023,Meadow Drive,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.96
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,70.1
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.62
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.7
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.25
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.67
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.13
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
353023,Meadow Drive,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.64
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.86
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
353023,Meadow Drive,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.18
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.1
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.34
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.95
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,49.6
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.08
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
353023,Meadow Drive,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
