Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.6
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.03
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,60.9
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.3
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.76
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
353023,Meadow Drive,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.32
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.97
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.9
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.03
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
353023,Meadow Drive,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.91
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.22
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
353023,Meadow Drive,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.72
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,70.6
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.73
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.57
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
353023,Meadow Drive,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
