Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
353023,Meadow Drive,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.27
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
353023,Meadow Drive,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,53.2
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.39
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
353023,Meadow Drive,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.54
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.69
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
353023,Meadow Drive,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
353023,Meadow Drive,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,3.1
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,63.1
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
353023,Meadow Drive,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.7
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
353023,Meadow Drive,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
353023,Meadow Drive,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
