Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,75.3
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.22
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
353023,Meadow Drive,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.0
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.64
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.73
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,85.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.4
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.04
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,3.6
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.54
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,86.3
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,31.05
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.73
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
353023,Meadow Drive,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.14
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
353023,Meadow Drive,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.14
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.73
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,90.9
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.35
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
353023,Meadow Drive,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,3.7
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.71
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,87.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.58
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
353023,Meadow Drive,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.41
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,78.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
