Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.06
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
353023,Meadow Drive,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.9
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.74
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.31
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
353023,Meadow Drive,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,3.3
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,85.0
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
353023,Meadow Drive,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,4.1
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.25
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,98.3
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.85
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
353023,Meadow Drive,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,4.2
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,98.1
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.1
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,36.47
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
353023,Meadow Drive,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.4
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.15
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.6
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,102.5
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.7
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.99
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,37.48
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.85
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
353023,Meadow Drive,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.7
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,99.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.2
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.54
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
353023,Meadow Drive,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,4.5
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.3
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.72
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.24
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
353023,Meadow Drive,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.75
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
353023,Meadow Drive,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
