Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,3.8
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.24
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
353023,Meadow Drive,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.98
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.14
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.43
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
353023,Meadow Drive,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,65.5
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.28
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.58
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
353023,Meadow Drive,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.31
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
353023,Meadow Drive,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.37
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.11
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.5
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.75
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.83
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.54
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
353023,Meadow Drive,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.67
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.38
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.89
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.09
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.5
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
