Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
353023,Meadow Drive,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.13
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.93
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.47
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.62
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.99
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
353023,Meadow Drive,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
353023,Meadow Drive,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.34
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.02
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.5
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
353023,Meadow Drive,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.87
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.21
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.49
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.8
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.4
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.52
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.99
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.75
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.77
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
353023,Meadow Drive,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.68
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.61
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.17
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
353023,Meadow Drive,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.21
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
