Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.29
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.46
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
353023,Meadow Drive,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.85
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.5
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
353023,Meadow Drive,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.46
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.91
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,45.9
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.78
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
353023,Meadow Drive,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.99
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.45
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.95
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.5
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
353023,Meadow Drive,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.41
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.0
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.73
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.2
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.28
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
353023,Meadow Drive,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.48
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.05
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.67
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.69
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.57
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.82
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,41.39
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.23
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
353023,Meadow Drive,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,41.25
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.88
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
353023,Meadow Drive,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.59
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,36.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.56
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.8
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.3
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
