Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,51.86
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.55
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
353023,Meadow Drive,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.2
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.11
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.36
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.81
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
353023,Meadow Drive,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.72
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.0
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.97
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.58
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.19
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.83
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.02
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
353023,Meadow Drive,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.42
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.61
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.33
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.5
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.44
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.88
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.19
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.53
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
353023,Meadow Drive,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.48
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.16
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.76
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.48
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.08
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.77
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.8
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.28
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
353023,Meadow Drive,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.66
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.97
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.98
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.31
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.85
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.56
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,57.1
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,56.53
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.37
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.78
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
353023,Meadow Drive,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.83
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.06
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.43
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.78
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.1
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
353023,Meadow Drive,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.6
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.07
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.66
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,47.6
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.22
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.74
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
353023,Meadow Drive,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.12
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.74
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.6
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.9
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.04
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.72
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
353023,Meadow Drive,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.53
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
