Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.63
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.32
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.42
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,42.0
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.8
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.74
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.19
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
353023,Meadow Drive,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.03
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.92
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.83
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.1
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.94
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.6
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.04
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,64.85
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.77
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
353023,Meadow Drive,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.92
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,139.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.5
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.5
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.99
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.61
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
353023,Meadow Drive,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.47
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.57
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.83
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.7
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.17
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.85
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.28
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
353023,Meadow Drive,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.06
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.4
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.39
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,50.2
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,135.2
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.93
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.84
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.42
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.7
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
353023,Meadow Drive,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.37
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.47
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.35
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,153.2
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.69
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.43
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.92
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.72
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.74
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.7
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
353023,Meadow Drive,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.2
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.16
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.97
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,77.3
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.58
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,79.08
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.79
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.19
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.6
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
353023,Meadow Drive,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.43
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.02
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,56.0
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.42
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.54
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.35
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,70.4
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.7
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.81
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.65
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.12
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.35
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.05
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.35
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.1
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.05
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,151.5
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.5
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.1
353023,Meadow Drive,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,64.5
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.1
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
