Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.81
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.55
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
353023,Meadow Drive,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.28
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.89
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,60.45
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.95
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.81
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
353023,Meadow Drive,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.68
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.05
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,85.4
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.6
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.98
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.16
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
353023,Meadow Drive,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.17
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.9
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.3
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.24
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.32
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
353023,Meadow Drive,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.4
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.37
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.01
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.33
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.98
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
353023,Meadow Drive,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,36.8
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.01
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.22
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.08
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.3
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
353023,Meadow Drive,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,42.7
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.8
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.78
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.77
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.23
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.84
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.09
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.62
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.1
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.66
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.74
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.72
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.52
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,45.85
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.66
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
353023,Meadow Drive,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.58
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
