Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.37
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.14
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.2
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,49.9
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.78
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
353023,Meadow Drive,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.54
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.6
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.55
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.07
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
353023,Meadow Drive,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,53.0
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.43
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.09
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.97
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
353023,Meadow Drive,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.06
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.22
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,87.7
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.5
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.23
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.12
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.49
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
353023,Meadow Drive,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.26
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.39
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.91
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,65.9
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.16
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.55
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.51
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
353023,Meadow Drive,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,14.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.57
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.77
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353023,Meadow Drive,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.13
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,14.2
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.03
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.52
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
353023,Meadow Drive,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.94
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.26
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.76
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
