Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
353023,Meadow Drive,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.89
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.9
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.39
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
353023,Meadow Drive,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.24
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,93.9
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,40.91
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.96
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
353023,Meadow Drive,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.5
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.9
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.2
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
353023,Meadow Drive,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.48
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.36
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.08
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.31
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,55.6
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,13.9
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.05
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.68
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.92
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353023,Meadow Drive,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,13.7
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.45
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
353023,Meadow Drive,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.22
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.72
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,58.8
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.61
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,13.6
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.77
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.44
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.9
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,13.5
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.94
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
353023,Meadow Drive,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.33
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.66
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.34
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
353023,Meadow Drive,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.65
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,43.7
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
