Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.39
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.79
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
353023,Meadow Drive,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,8.9
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.84
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,85.2
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.93
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,13.3
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.59
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
353023,Meadow Drive,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.38
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.5
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,74.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,13.2
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.43
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.85
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.03
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,54.7
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
353023,Meadow Drive,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,27.41
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.68
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.95
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.4
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,13.0
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.76
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.72
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,12.9
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.78
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.06
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
353023,Meadow Drive,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.45
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.72
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,12.8
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.88
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.22
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.19
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
353023,Meadow Drive,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.22
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.65
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,76.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.7
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.55
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,12.7
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,46.31
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
