Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
353023,Meadow Drive,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.12
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.7
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.85
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,12.6
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.12
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
353023,Meadow Drive,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,12.5
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.06
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.32
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.64
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
353023,Meadow Drive,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,34.9
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,12.3
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.42
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.6
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,11.7
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.15
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.8
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,12.2
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.5
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.98
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
353023,Meadow Drive,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.04
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.57
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
353023,Meadow Drive,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.59
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.09
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
353023,Meadow Drive,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.82
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
