Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.41
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.9
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.14
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.07
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
353023,Meadow Drive,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.66
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,61.8
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.83
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.94
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
353023,Meadow Drive,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.19
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.15
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.85
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.94
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,11.6
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.06
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.89
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
353023,Meadow Drive,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.88
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.24
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.4
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,11.5
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.44
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.27
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
353023,Meadow Drive,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.52
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.7
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.17
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.8
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,11.5
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.43
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.1
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.35
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.07
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.79
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.07
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,11.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.14
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
353023,Meadow Drive,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.07
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.09
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.81
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.34
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
353023,Meadow Drive,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.12
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.14
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,37.7
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.5
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,44.94
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
