Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.03
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.64
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.07
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
353023,Meadow Drive,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.72
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.3
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.64
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.25
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,39.07
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.28
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
353023,Meadow Drive,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.46
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.2
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.93
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.11
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,11.2
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.29
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.83
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
353023,Meadow Drive,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.27
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.5
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.56
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,65.2
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.28
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,70.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,11.2
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.36
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.84
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
353023,Meadow Drive,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.32
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,61.4
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,37.4
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,11.2
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,39.05
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
353023,Meadow Drive,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.32
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,50.1
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.48
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.11
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.17
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.3
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,57.5
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.6
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,11.1
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.89
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.34
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.85
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.51
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
353023,Meadow Drive,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,77.6
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.71
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,11.1
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.55
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,230.98
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.25
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
353023,Meadow Drive,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,82.9
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.08
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.1
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,11.1
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.58
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.06
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.64
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
353023,Meadow Drive,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
