Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.28
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.45
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,63.9
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.1
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,11.1
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.0
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.18
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.21
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
353023,Meadow Drive,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,11.2
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.63
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.61
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.07
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
353023,Meadow Drive,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.39
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.06
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,95.8
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,128.6
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.14
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,11.2
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.49
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.33
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.3
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
353023,Meadow Drive,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.84
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,67.2
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.98
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.31
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.73
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
353023,Meadow Drive,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.01
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.93
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,64.1
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.4
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.13
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,11.3
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,37.71
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.51
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
353023,Meadow Drive,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.41
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,83.4
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,11.4
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.92
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.45
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
353023,Meadow Drive,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,11.5
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.18
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
353023,Meadow Drive,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.52
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,67.1
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,11.6
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.53
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.79
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
353023,Meadow Drive,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.71
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,74.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.31
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.86
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
353023,Meadow Drive,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
