Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,58.5
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
353023,Meadow Drive,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.86
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.56
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.97
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.28
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,50.7
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.41
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.96
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.7
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.93
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
353023,Meadow Drive,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.46
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,12.2
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.72
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
353023,Meadow Drive,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,65.0
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,12.3
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.86
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
353023,Meadow Drive,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,68.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.5
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
