Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,12.5
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
353023,Meadow Drive,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.02
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,76.6
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,12.6
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.2
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,65.4
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,12.7
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
353023,Meadow Drive,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.4
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.96
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,12.8
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.71
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.78
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
353023,Meadow Drive,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,68.7
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,12.9
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.77
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
353023,Meadow Drive,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,64.3
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.7
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,13.0
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.62
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
353023,Meadow Drive,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,13.2
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
353023,Meadow Drive,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.82
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.23
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,13.3
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.53
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
