Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.72
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,79.8
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.0
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.19
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.49
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
353023,Meadow Drive,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.93
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,81.3
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.86
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,13.5
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.45
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
353023,Meadow Drive,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.67
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,85.7
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,13.6
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.04
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.72
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,81.4
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,13.7
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.99
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
353023,Meadow Drive,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.11
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.94
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,13.8
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.69
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.57
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
353023,Meadow Drive,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.37
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.32
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,88.7
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
353023,Meadow Drive,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.73
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
353023,Meadow Drive,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,85.1
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
353023,Meadow Drive,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,82.1
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
