Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.58
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.95
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
353023,Meadow Drive,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,5.1
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.71
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,89.5
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.5
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.39
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
353023,Meadow Drive,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.24
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.06
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.2
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.92
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.49
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.04
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
353023,Meadow Drive,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.36
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.24
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,78.4
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.84
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,14.2
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.14
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.6
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
353023,Meadow Drive,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.76
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.21
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,77.1
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.4
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.23
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,14.3
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.57
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
353023,Meadow Drive,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,78.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
353023,Meadow Drive,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.97
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,91.1
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,14.6
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
353023,Meadow Drive,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.82
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.51
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.09
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.1
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
353023,Meadow Drive,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.02
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,4.4
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.58
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,14.8
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
353023,Meadow Drive,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
