Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.62
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.88
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
353023,Meadow Drive,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,16.1
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.95
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.97
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
353023,Meadow Drive,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.38
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.02
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.66
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.1
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.84
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
353023,Meadow Drive,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.58
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.21
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
353023,Meadow Drive,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.5
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.31
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
353023,Meadow Drive,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.92
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.02
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,66.9
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.25
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.96
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
353023,Meadow Drive,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,57.9
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.62
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.99
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
353023,Meadow Drive,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.6
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,55.0
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
