Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,16.5
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
353023,Meadow Drive,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.23
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.56
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.92
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.25
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.7
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.11
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
353023,Meadow Drive,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,29.1
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.12
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
353023,Meadow Drive,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.71
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.2
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.01
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.13
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.75
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
353023,Meadow Drive,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.78
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.9
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.15
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.87
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.79
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.44
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.33
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.5
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.63
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.3
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.87
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.16
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.04
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
353023,Meadow Drive,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.29
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.9
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.78
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
353023,Meadow Drive,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.88
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.93
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.11
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.07
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
353023,Meadow Drive,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
