Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.3
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.35
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.89
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.42
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
353023,Meadow Drive,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.89
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.63
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,43.9
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.47
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.83
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
353023,Meadow Drive,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.89
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.4
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.82
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,38.3
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.62
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.08
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.09
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
353023,Meadow Drive,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.3
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.61
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.05
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.97
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.84
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
353023,Meadow Drive,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.36
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.73
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.15
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
353023,Meadow Drive,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.22
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.4
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.58
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.26
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.0
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.83
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.55
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,39.5
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,17.0
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.85
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
353023,Meadow Drive,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.17
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.76
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.22
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.9
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.36
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.0
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.11
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.55
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
353023,Meadow Drive,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.56
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.35
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.88
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.66
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.38
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.8
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.47
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.66
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.52
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.09
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
353023,Meadow Drive,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.48
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.08
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
