Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,16.9
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.12
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.05
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
353023,Meadow Drive,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.07
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.36
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.2
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.54
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.96
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.42
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.69
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.87
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353023,Meadow Drive,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.92
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.6
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.1
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.51
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,45.8
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,16.8
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.59
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.43
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
353023,Meadow Drive,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,8.6
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.65
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.34
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.89
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.16
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.55
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,16.7
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.92
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.46
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.69
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
353023,Meadow Drive,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.76
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.95
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.51
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.95
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.75
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,88.8
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.6
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.08
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.61
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.63
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
353023,Meadow Drive,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.07
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.9
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.43
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.91
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.68
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.49
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,59.6
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,16.6
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.47
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.84
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.04
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
353023,Meadow Drive,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.37
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.57
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.36
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.48
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.3
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.64
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.48
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,16.4
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.6
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.28
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.94
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,53.31
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
353023,Meadow Drive,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.14
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,55.4
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.9
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.65
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.07
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,16.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.77
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
353023,Meadow Drive,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.68
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.65
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.6
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.62
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.2
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.17
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
353023,Meadow Drive,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
