Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.05
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.29
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.1
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,54.64
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.76
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.15
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
353023,Meadow Drive,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.85
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.59
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.0
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.74
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.26
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,97.5
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.0
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.99
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.27
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.28
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,59.2
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
353023,Meadow Drive,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.88
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.64
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.46
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.44
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.17
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,109.0
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,15.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.95
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.92
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
353023,Meadow Drive,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.91
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.1
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.02
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.3
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.02
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,15.7
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.48
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,57.76
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.55
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
353023,Meadow Drive,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.09
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.61
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,40.4
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.99
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.13
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,143.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.39
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,15.5
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.86
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.78
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.62
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
353023,Meadow Drive,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.09
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,50.6
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.13
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.62
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,53.1
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.18
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,15.4
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.4
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.72
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.4
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
353023,Meadow Drive,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.07
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.39
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.79
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,69.7
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,119.3
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.0
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.91
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.51
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,36.6
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.67
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,72.14
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.15
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.83
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
353023,Meadow Drive,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.12
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.5
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.54
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.78
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.56
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.25
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,76.7
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.6
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,138.8
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.98
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.88
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.78
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.15
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,142.0
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
353023,Meadow Drive,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.11
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.98
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,8.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.74
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.7
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.62
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.1
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,15.1
