Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.16
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.58
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.82
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.01
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.62
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
353023,Meadow Drive,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,63.0
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.3
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,7.9
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.1
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.2
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.27
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.23
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,59.52
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.71
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.67
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
353023,Meadow Drive,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.87
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.39
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.03
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.0
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.38
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.36
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.99
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.12
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.65
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
353023,Meadow Drive,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.57
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.85
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,71.7
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,128.8
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.15
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.8
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.02
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.08
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.55
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.61
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.54
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
353023,Meadow Drive,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.82
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.65
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.79
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.02
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.7
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.78
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.87
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,231.9
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.91
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.85
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.68
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.33
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
353023,Meadow Drive,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.17
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.0
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.74
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.34
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.09
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.42
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.8
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
353023,Meadow Drive,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.7
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.32
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.31
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.43
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
353023,Meadow Drive,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.13
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,5.8
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.15
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.43
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.86
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.37
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.47
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
353023,Meadow Drive,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.3
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,15.3
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.8
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.19
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.96
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,61.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
