Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.57
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,42.4
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,15.2
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.05
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.74
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
353023,Meadow Drive,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.16
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.27
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.98
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.97
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,15.1
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.69
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
353023,Meadow Drive,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.87
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.65
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.21
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,15.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.06
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.38
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.6
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
353023,Meadow Drive,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.42
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.52
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,2.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.32
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.57
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.42
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,14.9
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
353023,Meadow Drive,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.58
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.29
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,14.7
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.45
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.37
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
353023,Meadow Drive,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.33
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,14.5
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
353023,Meadow Drive,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.97
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,14.2
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.66
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.1
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
353023,Meadow Drive,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.22
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.67
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.32
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
353023,Meadow Drive,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.25
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.71
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,14.1
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
