Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.86
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
353023,Meadow Drive,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.9
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.48
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.18
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.23
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.73
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.53
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.34
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.21
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
353023,Meadow Drive,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.14
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.82
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.44
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,14.0
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.48
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
353023,Meadow Drive,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.97
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.25
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,13.9
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,13.7
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.36
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
353023,Meadow Drive,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.13
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.18
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.3
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,13.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.25
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.23
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,13.5
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.04
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.93
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
353023,Meadow Drive,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.3
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.83
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.64
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,45.7
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.22
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,13.5
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.36
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
353023,Meadow Drive,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.4
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,13.4
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.59
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.61
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
353023,Meadow Drive,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
