Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,13.3
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
353023,Meadow Drive,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.46
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.48
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,13.3
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.52
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.3
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.16
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,5.3
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.88
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,13.2
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.78
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
353023,Meadow Drive,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.37
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.74
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.13
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.9
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.57
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
353023,Meadow Drive,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,13.1
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
353023,Meadow Drive,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.31
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,13.0
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.09
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
353023,Meadow Drive,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,5.0
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.8
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,12.9
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.07
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.68
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
353023,Meadow Drive,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.09
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,8.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.03
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,12.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.24
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
353023,Meadow Drive,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.23
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.17
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.51
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,40.3
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.33
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,12.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.41
