Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
353023,Meadow Drive,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-0.08
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,12.7
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.2
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.41
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
353023,Meadow Drive,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-0.09
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.18
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.4
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,12.7
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.85
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.45
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
353023,Meadow Drive,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.18
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.2
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.49
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.9
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,12.6
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.39
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
353023,Meadow Drive,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.11
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.8
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,12.5
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.54
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.2
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
353023,Meadow Drive,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.58
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,36.5
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.16
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.94
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.31
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.66
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,32.8
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.3
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,12.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.64
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
353023,Meadow Drive,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.67
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.34
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.7
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,12.3
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
353023,Meadow Drive,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.04
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,12.2
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.91
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
353023,Meadow Drive,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.01
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
