Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.82
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.2
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.98
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,12.1
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.82
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
353023,Meadow Drive,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.02
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.79
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.19
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.3
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.93
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.87
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.4
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.42
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.21
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
353023,Meadow Drive,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.24
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.44
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.33
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,41.4
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.0
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.59
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.04
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
353023,Meadow Drive,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-0.04
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.11
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,54.2
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.87
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.77
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.06
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.48
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
353023,Meadow Drive,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.05
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.76
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.5
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.71
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.99
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.14
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.9
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
353023,Meadow Drive,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-0.07
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.74
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.26
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.24
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.25
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,109.9
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,153.3
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.04
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,41.9
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.27
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.94
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
353023,Meadow Drive,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-0.06
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.6
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,0.7
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.61
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.3
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.68
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.6
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.39
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,93.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.7
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.19
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.17
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.74
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.29
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
353023,Meadow Drive,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-0.11
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,0.9
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.57
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.38
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.8
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.17
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.24
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.86
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,122.3
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.6
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.01
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.71
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.03
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.17
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,11.8
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.19
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,53.48
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
353023,Meadow Drive,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-0.03
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.5
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.3
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,0.4
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.28
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.4
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.02
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.75
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,11.7
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
353023,Meadow Drive,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
